Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,16.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.11
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.93
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,16.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,53.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,16.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.15
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,16.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.03
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,16.5
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
931876,John O'Gaunt Rd Kenih,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.46
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,16.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.37
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.34
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
