Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.16
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.55
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.24
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.29
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.83
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
931876,John O'Gaunt Rd Kenih,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.54
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.98
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.01
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,68.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.22
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,53.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.23
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,59.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.14
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,16.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
