Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.93
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,60.7
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,16.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.73
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
931876,John O'Gaunt Rd Kenih,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.78
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,64.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,16.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.56
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.18
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.75
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,16.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
931876,John O'Gaunt Rd Kenih,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.95
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.29
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,16.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.67
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.97
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,88.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,16.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.58
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.96
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,87.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,16.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.08
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.74
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.84
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,16.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
931876,John O'Gaunt Rd Kenih,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.01
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,57.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.32
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,16.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
