Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.76
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.38
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,16.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.28
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,16.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.48
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.17
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,16.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.24
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.87
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.19
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,15.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.41
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.25
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.17
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.85
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,15.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.31
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.99
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
931876,John O'Gaunt Rd Kenih,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.94
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.05
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.03
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.02
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,15.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.71
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.07
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.85
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.38
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,60.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,15.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.37
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.54
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.77
