Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.13
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,58.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,15.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.96
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.78
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.69
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,15.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.29
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.05
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.24
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,15.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.37
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.52
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.76
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,15.4
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.47
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
931876,John O'Gaunt Rd Kenih,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.01
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.09
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,15.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.02
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.31
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,15.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.64
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,15.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,15.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
