Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,15.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,15.3
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
931876,John O'Gaunt Rd Kenih,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,15.2
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,15.2
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,15.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,15.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.29
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.0
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
