Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
931876,John O'Gaunt Rd Kenih,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.52
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,14.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.68
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.67
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,14.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.72
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.45
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,14.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,14.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,14.8
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931876,John O'Gaunt Rd Kenih,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,14.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.71
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
