Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,14.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,14.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,14.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,14.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,14.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
931876,John O'Gaunt Rd Kenih,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.04
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,14.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.31
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,14.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.42
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,14.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.01
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.27
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
