Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,14.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,14.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.13
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
931876,John O'Gaunt Rd Kenih,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.78
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
