Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.1
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
931876,John O'Gaunt Rd Kenih,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.04
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.08
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,14.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.48
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,14.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,14.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.41
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,14.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
931876,John O'Gaunt Rd Kenih,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
