Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.95
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.79
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.91
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.68
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.23
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.98
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.11
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
931876,John O'Gaunt Rd Kenih,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.91
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
