Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
931876,John O'Gaunt Rd Kenih,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
931876,John O'Gaunt Rd Kenih,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,13.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
