Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.12
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
931876,John O'Gaunt Rd Kenih,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.24
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.02
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.38
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,13.9
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
