Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
931876,John O'Gaunt Rd Kenih,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
931876,John O'Gaunt Rd Kenih,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
931876,John O'Gaunt Rd Kenih,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.21
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
