Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.83
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.06
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
931876,John O'Gaunt Rd Kenih,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.42
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
