Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
931876,John O'Gaunt Rd Kenih,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.32
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
931876,John O'Gaunt Rd Kenih,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.08
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.19
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
