Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
931876,John O'Gaunt Rd Kenih,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.86
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
931876,John O'Gaunt Rd Kenih,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.84
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
931876,John O'Gaunt Rd Kenih,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.69
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
931876,John O'Gaunt Rd Kenih,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.05
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
931876,John O'Gaunt Rd Kenih,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.22
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.05
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
