Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.6
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.6
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
931876,John O'Gaunt Rd Kenih,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.68
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,14.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,14.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,14.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.32
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,14.8
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
931876,John O'Gaunt Rd Kenih,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,19.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,19.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
