Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,20.0
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
931876,John O'Gaunt Rd Kenih,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,20.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,20.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.76
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,20.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,20.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
