Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,20.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,20.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
931876,John O'Gaunt Rd Kenih,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,20.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.05
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.46
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
