Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.23
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
931876,John O'Gaunt Rd Kenih,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.03
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.99
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.96
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,20.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.43
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.83
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,20.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.77
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.63
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.19
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.77
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.65
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,69.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.87
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
931876,John O'Gaunt Rd Kenih,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.57
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.92
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.99
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.58
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
