Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.85
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.03
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.11
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.65
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
931876,John O'Gaunt Rd Kenih,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.45
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.84
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.08
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.47
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.13
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.71
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.37
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.78
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.52
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.47
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
931876,John O'Gaunt Rd Kenih,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.31
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.48
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,20.3
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.81
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
931876,John O'Gaunt Rd Kenih,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,20.3
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.65
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.74
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
