Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.02
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,20.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.23
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.96
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.66
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.43
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,20.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.05
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.05
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.94
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,20.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.87
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
931876,John O'Gaunt Rd Kenih,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.61
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,20.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.91
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.73
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.35
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.45
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.98
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.22
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.27
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.83
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.46
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.68
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
