Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.14
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
931876,John O'Gaunt Rd Kenih,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.71
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.91
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
931876,John O'Gaunt Rd Kenih,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.08
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
931876,John O'Gaunt Rd Kenih,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.04
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
931876,John O'Gaunt Rd Kenih,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
