Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
931876,John O'Gaunt Rd Kenih,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
931876,John O'Gaunt Rd Kenih,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
931876,John O'Gaunt Rd Kenih,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
