Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
931876,John O'Gaunt Rd Kenih,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.66
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
