Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.16
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
931876,John O'Gaunt Rd Kenih,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.27
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.08
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.54
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,20.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.83
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,57.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
