Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,20.0
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
931876,John O'Gaunt Rd Kenih,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,20.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,20.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.84
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,20.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.64
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,20.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.46
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,20.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,20.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
931876,John O'Gaunt Rd Kenih,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,20.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.42
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
