Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,20.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
931876,John O'Gaunt Rd Kenih,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,20.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.28
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,20.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,20.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,20.3
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
931876,John O'Gaunt Rd Kenih,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
931876,John O'Gaunt Rd Kenih,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
