Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.64
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.19
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.44
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.58
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.06
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
931876,John O'Gaunt Rd Kenih,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.55
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.64
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
