Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.24
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
931876,John O'Gaunt Rd Kenih,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.15
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.85
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.73
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,20.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,20.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.18
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,20.6
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
931876,John O'Gaunt Rd Kenih,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
