Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,20.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.64
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,20.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,20.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
931876,John O'Gaunt Rd Kenih,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
931876,John O'Gaunt Rd Kenih,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,21.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,21.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
