Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,21.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,21.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,21.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,21.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
931876,John O'Gaunt Rd Kenih,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,21.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.77
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,21.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,21.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
931876,John O'Gaunt Rd Kenih,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,21.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
