Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
931876,John O'Gaunt Rd Kenih,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.86
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,21.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,21.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.07
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
