Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
931876,John O'Gaunt Rd Kenih,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.61
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.61
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.64
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.91
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
931876,John O'Gaunt Rd Kenih,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.72
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
