Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.79
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.11
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,21.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,21.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
931876,John O'Gaunt Rd Kenih,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,21.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.08
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,21.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
931876,John O'Gaunt Rd Kenih,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,21.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
