Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,22.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
931876,John O'Gaunt Rd Kenih,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,22.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.34
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,22.0
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
931876,John O'Gaunt Rd Kenih,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.39
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
