Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,18.7
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
931876,John O'Gaunt Rd Kenih,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,18.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
931876,John O'Gaunt Rd Kenih,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
931876,John O'Gaunt Rd Kenih,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
