Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.16
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
931876,John O'Gaunt Rd Kenih,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.24
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.92
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
