Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.15
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.36
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.39
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
931876,John O'Gaunt Rd Kenih,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.39
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.43
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.24
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.64
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
