Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.14
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.23
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
931876,John O'Gaunt Rd Kenih,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.94
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.38
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.97
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.94
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,18.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.82
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.48
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.55
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.53
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.39
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.45
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.93
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.55
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.1
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,18.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.65
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.17
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.08
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.71
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.52
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
