Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,18.4
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.71
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.49
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
931876,John O'Gaunt Rd Kenih,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.26
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.21
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.55
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.16
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.18
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,18.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.38
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.64
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.98
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.7
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.29
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.44
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.91
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.09
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.99
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.39
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.53
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
931876,John O'Gaunt Rd Kenih,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
