Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.17
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.63
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.76
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
931876,John O'Gaunt Rd Kenih,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.65
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
