Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
931876,John O'Gaunt Rd Kenih,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.17
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.63
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.86
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.35
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
