Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
931876,John O'Gaunt Rd Kenih,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
931876,John O'Gaunt Rd Kenih,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
