Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.98
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.52
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
931876,John O'Gaunt Rd Kenih,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
931876,John O'Gaunt Rd Kenih,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.33
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.93
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.23
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.07
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.41
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
