Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.95
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
931876,John O'Gaunt Rd Kenih,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,17.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.07
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.04
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
931876,John O'Gaunt Rd Kenih,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
