Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.39
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
931876,John O'Gaunt Rd Kenih,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.23
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.95
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
