Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
931876,John O'Gaunt Rd Kenih,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.68
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
931876,John O'Gaunt Rd Kenih,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.44
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
931876,John O'Gaunt Rd Kenih,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
