Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
931876,John O'Gaunt Rd Kenih,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.24
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.82
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
