Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,18.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
931876,John O'Gaunt Rd Kenih,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,18.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,18.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
