Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
931876,John O'Gaunt Rd Kenih,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.05
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,18.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,18.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.08
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,18.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.13
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,18.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
931876,John O'Gaunt Rd Kenih,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.41
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
