Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.13
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,18.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
931876,John O'Gaunt Rd Kenih,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,18.7
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
931876,John O'Gaunt Rd Kenih,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
