Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.74
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.01
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
931876,John O'Gaunt Rd Kenih,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.28
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.92
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.35
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,19.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
