Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,19.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.63
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,19.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.81
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.13
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,19.3
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
931876,John O'Gaunt Rd Kenih,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,19.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,19.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
931876,John O'Gaunt Rd Kenih,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.28
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,19.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,19.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
931876,John O'Gaunt Rd Kenih,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,19.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
