Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,19.6
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
931876,John O'Gaunt Rd Kenih,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.64
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,20.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.89
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,20.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
931876,John O'Gaunt Rd Kenih,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,21.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
