Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,21.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.34
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,21.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.77
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.58
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,21.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,21.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.85
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,21.0
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
931876,John O'Gaunt Rd Kenih,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.64
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.86
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.86
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.42
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
