Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.36
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.23
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
931876,John O'Gaunt Rd Kenih,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,20.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,20.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.76
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,20.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.07
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,20.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.53
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.11
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.99
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
