Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,20.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.65
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,20.8
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
931876,John O'Gaunt Rd Kenih,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.01
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.32
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,20.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,20.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.24
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.05
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.06
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,20.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.02
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.18
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.42
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,20.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.39
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.33
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.07
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.76
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,20.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.92
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.07
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.94
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
931876,John O'Gaunt Rd Kenih,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.46
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.51
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
