Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,20.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.7
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.24
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,20.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.09
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.92
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.22
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.21
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,20.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.07
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.15
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.28
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,20.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.14
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.55
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.16
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.7
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,20.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
931876,John O'Gaunt Rd Kenih,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.22
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.45
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
931876,John O'Gaunt Rd Kenih,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.48
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.94
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,19.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.54
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
931876,John O'Gaunt Rd Kenih,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.42
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,19.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.56
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
