Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.46
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.48
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.44
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.36
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,19.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.13
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.95
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.78
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.61
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.26
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.58
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,19.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.69
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.28
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.41
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.75
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,19.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.28
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.71
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.92
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.11
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,75.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.4
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,19.3
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.18
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.17
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
931876,John O'Gaunt Rd Kenih,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.45
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.05
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.39
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.59
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.1
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,19.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.56
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.27
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.68
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,49.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,19.1
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.49
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.17
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.46
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.28
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.28
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
