Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,19.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.15
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.09
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.28
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,18.9
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.35
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.92
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.74
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.37
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,68.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.83
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
931876,John O'Gaunt Rd Kenih,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.34
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.26
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,53.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,18.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.17
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,18.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
931876,John O'Gaunt Rd Kenih,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,18.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.88
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,18.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
