Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,18.6
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.11
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
931876,John O'Gaunt Rd Kenih,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.75
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,18.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,18.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,18.4
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
931876,John O'Gaunt Rd Kenih,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,18.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
