Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.33
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.58
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,18.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.13
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,18.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.16
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
931876,John O'Gaunt Rd Kenih,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.45
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,18.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.89
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
931876,John O'Gaunt Rd Kenih,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
